Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,38.7
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,38.9
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.38
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,39.0
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,39.2
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,39.4
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,39.6
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,39.8
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,40.0
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,40.2
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
