Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532034,Hafod Road Ponthir,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.84
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
532034,Hafod Road Ponthir,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.65
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
532034,Hafod Road Ponthir,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532034,Hafod Road Ponthir,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
532034,Hafod Road Ponthir,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.21
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
532034,Hafod Road Ponthir,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
532034,Hafod Road Ponthir,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,41.2
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
532034,Hafod Road Ponthir,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,41.4
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
532034,Hafod Road Ponthir,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,41.5
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
