Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
532034,Hafod Road Ponthir,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,41.7
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.67
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,41.8
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
532034,Hafod Road Ponthir,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,41.9
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
532034,Hafod Road Ponthir,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,41.9
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
532034,Hafod Road Ponthir,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,42.0
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
532034,Hafod Road Ponthir,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
532034,Hafod Road Ponthir,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.58
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.2
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
532034,Hafod Road Ponthir,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.25
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
532034,Hafod Road Ponthir,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
532034,Hafod Road Ponthir,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
