Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.36
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.84
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
532034,Hafod Road Ponthir,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
532034,Hafod Road Ponthir,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
532034,Hafod Road Ponthir,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.82
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.24
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,42.0
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
532034,Hafod Road Ponthir,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.12
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.37
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,41.9
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
532034,Hafod Road Ponthir,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.57
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.32
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,41.8
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
532034,Hafod Road Ponthir,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.92
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,41.7
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
532034,Hafod Road Ponthir,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
