Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.92
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.7
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,41.6
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
532034,Hafod Road Ponthir,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.22
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,127.1
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.02
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,41.5
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532034,Hafod Road Ponthir,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.4
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,41.5
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
532034,Hafod Road Ponthir,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.54
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.73
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.5
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,41.5
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.16
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.25
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.9
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.98
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,41.5
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
532034,Hafod Road Ponthir,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.24
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.83
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.08
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,41.5
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
532034,Hafod Road Ponthir,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.88
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,41.5
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.18
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
532034,Hafod Road Ponthir,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.54
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,41.3
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
532034,Hafod Road Ponthir,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.23
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.56
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532034,Hafod Road Ponthir,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
