Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.0
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.89
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.6
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
532034,Hafod Road Ponthir,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.23
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.0
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532034,Hafod Road Ponthir,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.56
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.3
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
532034,Hafod Road Ponthir,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.55
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.35
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,120.0
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,40.7
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532034,Hafod Road Ponthir,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.53
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.3
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.04
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.85
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.2
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
532034,Hafod Road Ponthir,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
