Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.99
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,40.1
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.78
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.5
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,40.0
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.77
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532034,Hafod Road Ponthir,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.92
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.29
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.23
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,39.8
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
532034,Hafod Road Ponthir,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.63
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.0
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
532034,Hafod Road Ponthir,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.52
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,39.6
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
532034,Hafod Road Ponthir,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,39.4
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532034,Hafod Road Ponthir,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,39.2
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532034,Hafod Road Ponthir,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,39.1
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,38.9
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
