Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.66
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532034,Hafod Road Ponthir,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.5
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,38.7
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
532034,Hafod Road Ponthir,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.99
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.98
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,38.6
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.51
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.3
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
532034,Hafod Road Ponthir,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.58
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.79
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.8
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532034,Hafod Road Ponthir,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.7
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
532034,Hafod Road Ponthir,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.15
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.89
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
