Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.6
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.52
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.04
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532034,Hafod Road Ponthir,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.9
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.9
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.16
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.6
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
532034,Hafod Road Ponthir,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.48
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.2
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.29
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.7
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
532034,Hafod Road Ponthir,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.63
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
