Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.66
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532034,Hafod Road Ponthir,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.91
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.3
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.28
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
532034,Hafod Road Ponthir,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.61
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.51
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.9
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.15
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.66
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.92
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
532034,Hafod Road Ponthir,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.26
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532034,Hafod Road Ponthir,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.92
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.6
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
532034,Hafod Road Ponthir,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.72
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,131.8
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532034,Hafod Road Ponthir,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
