Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.64
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.28
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
532034,Hafod Road Ponthir,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
532034,Hafod Road Ponthir,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.1
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532034,Hafod Road Ponthir,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.16
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.2
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.68
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532034,Hafod Road Ponthir,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.28
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.02
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532034,Hafod Road Ponthir,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
