Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
532034,Hafod Road Ponthir,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
532034,Hafod Road Ponthir,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
532034,Hafod Road Ponthir,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
