Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
532034,Hafod Road Ponthir,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
