Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
