Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
