Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.11
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.83
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,37.8
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,38.5
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,38.7
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,38.9
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.95
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,39.1
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,39.3
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,39.5
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
