Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,39.9
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,40.1
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
532034,Hafod Road Ponthir,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.98
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532034,Hafod Road Ponthir,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
532034,Hafod Road Ponthir,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
