Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,41.2
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
532034,Hafod Road Ponthir,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,41.4
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,41.5
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.92
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,41.6
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,41.7
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,41.8
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
532034,Hafod Road Ponthir,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,41.8
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
532034,Hafod Road Ponthir,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.3
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,41.9
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
532034,Hafod Road Ponthir,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,41.9
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.6
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
532034,Hafod Road Ponthir,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.24
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,42.0
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
