Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
532034,Hafod Road Ponthir,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,42.0
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
532034,Hafod Road Ponthir,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
532034,Hafod Road Ponthir,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.18
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
532034,Hafod Road Ponthir,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
532034,Hafod Road Ponthir,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
532034,Hafod Road Ponthir,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.59
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.75
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
532034,Hafod Road Ponthir,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.8
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.5
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
532034,Hafod Road Ponthir,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.07
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.2
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
532034,Hafod Road Ponthir,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.93
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.88
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.8
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
