Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
532034,Hafod Road Ponthir,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.28
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.0
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,42.1
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.79
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
532034,Hafod Road Ponthir,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.37
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,85.2
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,145.4
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,42.0
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
532034,Hafod Road Ponthir,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.78
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,42.0
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
532034,Hafod Road Ponthir,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.92
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.61
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,42.0
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
532034,Hafod Road Ponthir,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,41.9
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
532034,Hafod Road Ponthir,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.08
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,41.9
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
532034,Hafod Road Ponthir,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.77
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.98
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.6
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,41.8
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.38
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
532034,Hafod Road Ponthir,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.29
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.56
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.9
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,41.7
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.33
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
532034,Hafod Road Ponthir,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.44
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.9
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,41.6
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
