Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.38
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
532034,Hafod Road Ponthir,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.6
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.5
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,41.5
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
532034,Hafod Road Ponthir,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.64
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.2
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,41.4
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
532034,Hafod Road Ponthir,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.04
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,131.5
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,41.3
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532034,Hafod Road Ponthir,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.87
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,41.2
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
532034,Hafod Road Ponthir,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,32.39
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,136.7
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.54
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
532034,Hafod Road Ponthir,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.8
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.26
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.4
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532034,Hafod Road Ponthir,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.25
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,132.3
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
532034,Hafod Road Ponthir,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.23
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.2
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,40.7
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.54
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.7
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
