Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
532034,Hafod Road Ponthir,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.67
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532034,Hafod Road Ponthir,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.95
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532034,Hafod Road Ponthir,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.12
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.52
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.1
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
532034,Hafod Road Ponthir,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.01
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.5
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,40.2
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.03
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532034,Hafod Road Ponthir,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.95
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,93.7
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,124.7
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,40.1
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.79
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.94
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,40.0
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
532034,Hafod Road Ponthir,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.15
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,39.9
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532034,Hafod Road Ponthir,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.76
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,39.9
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
532034,Hafod Road Ponthir,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.39
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,39.8
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
