Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.88
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.96
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.71
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,39.6
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.98
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,39.5
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
532034,Hafod Road Ponthir,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.19
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.98
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.41
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,39.4
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,39.3
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,39.1
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
532034,Hafod Road Ponthir,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.81
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,39.0
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
