Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532034,Hafod Road Ponthir,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.3
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,38.7
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.91
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.66
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,38.6
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532034,Hafod Road Ponthir,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.89
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.56
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,38.5
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
532034,Hafod Road Ponthir,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.39
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,38.4
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
532034,Hafod Road Ponthir,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.93
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,38.3
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
532034,Hafod Road Ponthir,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.27
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,38.2
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532034,Hafod Road Ponthir,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.52
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
532034,Hafod Road Ponthir,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.54
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
