Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.44
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,37.8
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.06
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,37.7
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.19
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.03
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
532034,Hafod Road Ponthir,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.71
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.63
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.07
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.58
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
