Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.39
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.28
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
532034,Hafod Road Ponthir,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.46
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532034,Hafod Road Ponthir,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.54
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532034,Hafod Road Ponthir,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.78
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.1
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.4
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.75
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.0
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532034,Hafod Road Ponthir,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.59
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.7
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,134.3
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
532034,Hafod Road Ponthir,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
