Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.7
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.6
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.5
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.69
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.0
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
532034,Hafod Road Ponthir,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.55
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
532034,Hafod Road Ponthir,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.66
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.9
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532034,Hafod Road Ponthir,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
532034,Hafod Road Ponthir,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
532034,Hafod Road Ponthir,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.18
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
