Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
532034,Hafod Road Ponthir,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532034,Hafod Road Ponthir,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
