Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532034,Hafod Road Ponthir,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
