Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.0
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
