Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,36.1
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
