Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.4
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,38.2
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.18
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,38.4
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,38.5
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,38.7
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,39.0
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
