Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,39.1
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,39.3
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,39.5
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,39.6
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,39.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,39.9
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.61
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,40.0
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,40.2
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
532034,Hafod Road Ponthir,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
