Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532034,Hafod Road Ponthir,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.6
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
532034,Hafod Road Ponthir,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.51
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.8
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
532034,Hafod Road Ponthir,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532034,Hafod Road Ponthir,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
532034,Hafod Road Ponthir,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,40.7
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
532034,Hafod Road Ponthir,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
532034,Hafod Road Ponthir,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
532034,Hafod Road Ponthir,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.8
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
532034,Hafod Road Ponthir,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
