Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
532034,Hafod Road Ponthir,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
532034,Hafod Road Ponthir,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
532034,Hafod Road Ponthir,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.95
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.76
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
532034,Hafod Road Ponthir,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
532034,Hafod Road Ponthir,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.92
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
532034,Hafod Road Ponthir,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.62
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.17
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.65
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
532034,Hafod Road Ponthir,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
532034,Hafod Road Ponthir,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.11
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.26
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.0
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
532034,Hafod Road Ponthir,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
