Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
532034,Hafod Road Ponthir,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.57
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.24
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532034,Hafod Road Ponthir,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.93
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
532034,Hafod Road Ponthir,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.1
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
532034,Hafod Road Ponthir,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
532034,Hafod Road Ponthir,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
532034,Hafod Road Ponthir,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,40.7
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
532034,Hafod Road Ponthir,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.09
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
532034,Hafod Road Ponthir,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.45
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
532034,Hafod Road Ponthir,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.35
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
