Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
532034,Hafod Road Ponthir,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
532034,Hafod Road Ponthir,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,40.2
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
532034,Hafod Road Ponthir,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,40.1
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
532034,Hafod Road Ponthir,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,40.1
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
532034,Hafod Road Ponthir,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.26
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,40.0
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532034,Hafod Road Ponthir,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.83
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.27
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.8
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,39.9
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.92
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,89.9
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.5
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,39.9
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.1
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.9
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532034,Hafod Road Ponthir,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.52
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.65
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.66
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
