Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,39.6
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
532034,Hafod Road Ponthir,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.45
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,39.5
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532034,Hafod Road Ponthir,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.74
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.35
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.4
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
532034,Hafod Road Ponthir,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.37
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.3
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.82
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,39.2
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
532034,Hafod Road Ponthir,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.47
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,39.1
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,39.0
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532034,Hafod Road Ponthir,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,38.9
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532034,Hafod Road Ponthir,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.65
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
