Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.6
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532034,Hafod Road Ponthir,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.5
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,38.4
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
532034,Hafod Road Ponthir,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,38.2
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
532034,Hafod Road Ponthir,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,37.8
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
532034,Hafod Road Ponthir,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532034,Hafod Road Ponthir,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
