Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532034,Hafod Road Ponthir,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.33
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
532034,Hafod Road Ponthir,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.52
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532034,Hafod Road Ponthir,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.3
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
532034,Hafod Road Ponthir,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532034,Hafod Road Ponthir,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.69
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532034,Hafod Road Ponthir,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.21
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.29
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,36.2
