Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.5
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
532034,Hafod Road Ponthir,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.15
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
532034,Hafod Road Ponthir,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532034,Hafod Road Ponthir,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532034,Hafod Road Ponthir,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.64
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,35.0
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532034,Hafod Road Ponthir,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.85
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
