Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.79
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
532034,Hafod Road Ponthir,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.73
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,70.2
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.2
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.55
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.5
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532034,Hafod Road Ponthir,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.53
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,125.0
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.74
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.57
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
532034,Hafod Road Ponthir,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.62
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532034,Hafod Road Ponthir,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532034,Hafod Road Ponthir,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532034,Hafod Road Ponthir,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.77
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.56
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.4
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
