Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
532034,Hafod Road Ponthir,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.2
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.5
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.4
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
532034,Hafod Road Ponthir,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.44
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.5
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532034,Hafod Road Ponthir,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.31
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.0
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532034,Hafod Road Ponthir,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.87
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.8
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532034,Hafod Road Ponthir,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.61
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.17
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
532034,Hafod Road Ponthir,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.12
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
532034,Hafod Road Ponthir,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
