Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532034,Hafod Road Ponthir,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532034,Hafod Road Ponthir,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,32.9
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532034,Hafod Road Ponthir,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.75
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
532034,Hafod Road Ponthir,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
