Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,33.4
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,34.3
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.15
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.71
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.9
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
