Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532034,Hafod Road Ponthir,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,35.8
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.05
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
