Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,37.6
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,37.8
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.34
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.69
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.42
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,38.2
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
