Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,38.3
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532034,Hafod Road Ponthir,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,36.4
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,36.6
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532034,Hafod Road Ponthir,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,36.8
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,37.0
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.96
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532034,Hafod Road Ponthir,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,37.4
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,37.7
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532034,Hafod Road Ponthir,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
