Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,37.9
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532034,Hafod Road Ponthir,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,38.3
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.81
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,38.4
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,38.6
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.39
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532034,Hafod Road Ponthir,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,38.9
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532034,Hafod Road Ponthir,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.31
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,39.1
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
532034,Hafod Road Ponthir,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,39.2
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532034,Hafod Road Ponthir,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
