Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.09
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,39.4
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
532034,Hafod Road Ponthir,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,39.6
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
532034,Hafod Road Ponthir,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
532034,Hafod Road Ponthir,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.61
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,39.9
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
532034,Hafod Road Ponthir,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.37
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,40.0
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.44
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
532034,Hafod Road Ponthir,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,40.1
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
532034,Hafod Road Ponthir,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,40.2
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
532034,Hafod Road Ponthir,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
532034,Hafod Road Ponthir,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.78
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,40.4
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
532034,Hafod Road Ponthir,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
