Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
532034,Hafod Road Ponthir,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
532034,Hafod Road Ponthir,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.9
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
532034,Hafod Road Ponthir,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.25
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.62
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
532034,Hafod Road Ponthir,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.41
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
532034,Hafod Road Ponthir,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.34
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.66
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.9
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,40.7
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
532034,Hafod Road Ponthir,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.25
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
532034,Hafod Road Ponthir,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.45
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.15
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.34
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
532034,Hafod Road Ponthir,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.92
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.59
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
532034,Hafod Road Ponthir,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
