Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
532034,Hafod Road Ponthir,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.43
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
532034,Hafod Road Ponthir,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.78
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
532034,Hafod Road Ponthir,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.52
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.7
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.66
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,40.7
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
532034,Hafod Road Ponthir,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.8
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.13
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.1
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
532034,Hafod Road Ponthir,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.87
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.54
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.18
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
532034,Hafod Road Ponthir,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.12
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.73
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
532034,Hafod Road Ponthir,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.73
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.6
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532034,Hafod Road Ponthir,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.61
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.3
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
532034,Hafod Road Ponthir,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
