Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.81
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
532034,Hafod Road Ponthir,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.47
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.12
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.9
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.0
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,41.1
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
532034,Hafod Road Ponthir,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.37
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.95
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,91.0
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.9
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,41.0
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
532034,Hafod Road Ponthir,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.77
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.5
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
532034,Hafod Road Ponthir,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.03
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.92
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,87.6
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.8
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,40.9
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.07
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.08
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.3
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532034,Hafod Road Ponthir,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.57
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.7
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.9
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,40.8
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532034,Hafod Road Ponthir,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.85
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.5
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,40.7
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
532034,Hafod Road Ponthir,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.97
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,40.6
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
