Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.04
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.53
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,40.5
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
532034,Hafod Road Ponthir,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.67
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.32
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,40.3
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532034,Hafod Road Ponthir,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.74
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,40.2
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.66
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.82
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,40.0
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532034,Hafod Road Ponthir,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.99
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.2
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,39.9
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.23
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,39.7
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.85
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532034,Hafod Road Ponthir,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.55
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,39.5
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
532034,Hafod Road Ponthir,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.55
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,39.2
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
532034,Hafod Road Ponthir,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.61
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,39.1
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532034,Hafod Road Ponthir,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
