Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.1
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,39.0
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
532034,Hafod Road Ponthir,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.3
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,38.9
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
532034,Hafod Road Ponthir,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.01
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.4
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,38.9
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532034,Hafod Road Ponthir,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.97
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532034,Hafod Road Ponthir,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,38.8
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
532034,Hafod Road Ponthir,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.02
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,38.6
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
532034,Hafod Road Ponthir,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.41
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,38.4
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532034,Hafod Road Ponthir,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.31
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,38.2
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532034,Hafod Road Ponthir,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
