Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,38.1
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
532034,Hafod Road Ponthir,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.07
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.7
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,38.0
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
532034,Hafod Road Ponthir,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.6
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.6
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.6
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.8
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532034,Hafod Road Ponthir,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.19
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.2
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.7
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
532034,Hafod Road Ponthir,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.98
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.5
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532034,Hafod Road Ponthir,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.91
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.5
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,37.2
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532034,Hafod Road Ponthir,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.53
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
532034,Hafod Road Ponthir,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.83
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
532034,Hafod Road Ponthir,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
532034,Hafod Road Ponthir,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.54
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
