Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.1
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.87
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,75.4
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.5
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.35
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.83
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532034,Hafod Road Ponthir,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.46
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532034,Hafod Road Ponthir,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.08
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,35.9
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532034,Hafod Road Ponthir,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
532034,Hafod Road Ponthir,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.04
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.59
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,35.5
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
532034,Hafod Road Ponthir,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.0
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.3
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
532034,Hafod Road Ponthir,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.37
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.01
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.3
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.73
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.2
