Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
532034,Hafod Road Ponthir,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.77
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532034,Hafod Road Ponthir,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.35
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532034,Hafod Road Ponthir,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.98
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.7
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
532034,Hafod Road Ponthir,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.23
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.4
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.6
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.1
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
532034,Hafod Road Ponthir,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.52
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,33.9
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
532034,Hafod Road Ponthir,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.44
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,72.1
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.4
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,33.7
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532034,Hafod Road Ponthir,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.02
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.2
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.7
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
532034,Hafod Road Ponthir,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.56
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.5
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
532034,Hafod Road Ponthir,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.18
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.0
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
