Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,33.1
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
532034,Hafod Road Ponthir,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.52
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.63
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.4
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532034,Hafod Road Ponthir,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.34
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.73
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.1
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
532034,Hafod Road Ponthir,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.08
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.7
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,32.6
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532034,Hafod Road Ponthir,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
532034,Hafod Road Ponthir,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.38
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,32.3
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532034,Hafod Road Ponthir,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532034,Hafod Road Ponthir,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532034,Hafod Road Ponthir,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
532034,Hafod Road Ponthir,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
