Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
532034,Hafod Road Ponthir,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
532034,Hafod Road Ponthir,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
532034,Hafod Road Ponthir,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,31.8
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.65
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.9
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,32.0
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
532034,Hafod Road Ponthir,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.6
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,32.1
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532034,Hafod Road Ponthir,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.36
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,32.2
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,32.4
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.28
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
