Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,32.5
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
532034,Hafod Road Ponthir,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.85
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,32.7
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,32.8
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
532034,Hafod Road Ponthir,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,33.0
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532034,Hafod Road Ponthir,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,33.2
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,33.3
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,33.5
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532034,Hafod Road Ponthir,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.68
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,33.6
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532034,Hafod Road Ponthir,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,33.8
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532034,Hafod Road Ponthir,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.69
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
