Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,34.0
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532034,Hafod Road Ponthir,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.48
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532034,Hafod Road Ponthir,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532034,Hafod Road Ponthir,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.92
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,34.6
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.33
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.82
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532034,Hafod Road Ponthir,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.08
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,35.2
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.94
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
532034,Hafod Road Ponthir,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.33
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.11
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,35.7
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
