Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532034,Hafod Road Ponthir,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.75
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,36.0
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532034,Hafod Road Ponthir,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,36.2
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532034,Hafod Road Ponthir,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,36.3
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532034,Hafod Road Ponthir,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.64
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.81
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,36.5
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532034,Hafod Road Ponthir,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.35
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,36.7
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
532034,Hafod Road Ponthir,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.02
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,36.9
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532034,Hafod Road Ponthir,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,37.1
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
532034,Hafod Road Ponthir,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.63
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,37.3
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
532034,Hafod Road Ponthir,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.24
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,34.2
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
