Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
532034,Hafod Road Ponthir,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.2
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,34.4
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
532034,Hafod Road Ponthir,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,34.5
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532034,Hafod Road Ponthir,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.26
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,34.7
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
532034,Hafod Road Ponthir,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.84
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,34.8
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
532034,Hafod Road Ponthir,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.1
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,34.9
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
532034,Hafod Road Ponthir,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,35.1
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
532034,Hafod Road Ponthir,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.86
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,35.3
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532034,Hafod Road Ponthir,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.72
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,35.4
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532034,Hafod Road Ponthir,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.7
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,35.6
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532034,Hafod Road Ponthir,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
